Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,17.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,27.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,20.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,21.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,33.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,20.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,19.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,37.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,25.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,20.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,28.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,26.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,25.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,29.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,21.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,24.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,23.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,20.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,22.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
