Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,21.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,17.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,20.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,19.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,23.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,21.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,22.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,23.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,27.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,23.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,22.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,24.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,22.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,24.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,23.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,19.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,21.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,21.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,23.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,25.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,20.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,19.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
