Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,26.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,23.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,27.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,29.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,22.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,28.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,24.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,21.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,32.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,27.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,29.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,18.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,26.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,23.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,29.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,27.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,20.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
