Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,23.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,37.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,21.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,22.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,41.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,25.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,174.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,27.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,26.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,197.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,29.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,38.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,27.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,163.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,26.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,34.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,31.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,27.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,46.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,37.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,202.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,26.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,40.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,29.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,24.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,34.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,31.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
