Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,34.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,34.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,148.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,34.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,30.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,32.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,37.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,42.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,35.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,178.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,27.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,32.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,31.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,22.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,32.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,28.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,29.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,31.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,26.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,21.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,27.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
