Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,27.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,28.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,27.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,26.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,27.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,28.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,25.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,27.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,28.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,19.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,24.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,36.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,158.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,19.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,31.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,20.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,21.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,19.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,21.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
