Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,26.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,20.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,26.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,18.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,20.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,24.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,21.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,23.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,15.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,19.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,25.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,15.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,19.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,27.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,16.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,21.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,26.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,17.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,23.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
