Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,16.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,22.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,27.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,17.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,21.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,35.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,20.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,36.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,16.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,18.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,27.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,19.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,27.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,16.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,20.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,27.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,16.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,30.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,16.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,20.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
