Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,28.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,17.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,19.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,28.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,16.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,27.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,19.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,16.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,20.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,24.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,16.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,23.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,16.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,20.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,27.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,17.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,23.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
