Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,29.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,17.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,24.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,30.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,17.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,22.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,28.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,19.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,22.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,31.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,26.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,24.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,32.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,25.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,25.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,35.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,27.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,25.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,35.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,27.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,25.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,33.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,20.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,24.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
