Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,38.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,18.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,24.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,41.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,19.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,24.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,39.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,20.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,28.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,167.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,23.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,21.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,28.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,22.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,29.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,22.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,32.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,30.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,25.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,30.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
