Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,25.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,27.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,30.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,26.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,27.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,23.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,24.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,28.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,29.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,28.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,28.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,27.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,28.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,27.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,30.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
