Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,26.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,36.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,31.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,29.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,29.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,32.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,31.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,34.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,30.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,33.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,37.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,32.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,37.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,38.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,30.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,38.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,38.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,28.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,38.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,38.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,37.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
