Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,37.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,38.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,38.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,38.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,219.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,35.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,35.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,44.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,40.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,38.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,51.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,219.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,37.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,36.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,53.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,158.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,157.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,224.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,35.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,36.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,40.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,153.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,41.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,32.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,31.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,176.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
