Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,47.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,34.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,36.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,200.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,35.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,39.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,183.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,168.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,33.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,34.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,38.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,163.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,32.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,169.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,35.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,39.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,39.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,42.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,38.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,29.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,125.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,47.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,39.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,45.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,169.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
