Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,116.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,41.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,47.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,41.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,175.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,201.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,178.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,37.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,41.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,108.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,42.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,53.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,53.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,223.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,226.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,127.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,41.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,53.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,45.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,225.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,42.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,41.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,56.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,237.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,41.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,32.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,50.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,176.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,215.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,40.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,32.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,52.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,173.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,223.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
