Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,42.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,33.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,57.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,82.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,180.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,34.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,36.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,56.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,238.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,33.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,35.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,40.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,145.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,40.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,38.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,33.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,41.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,35.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,174.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,153.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,29.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,46.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,196.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,27.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,38.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,33.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,24.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,40.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,39.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
