Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,22.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,34.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,31.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,25.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,35.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,36.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,29.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,34.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,40.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,172.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,26.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,39.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,32.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,32.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,30.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,37.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,32.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,158.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,42.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,29.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
