Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,35.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,34.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,33.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,37.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,34.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,33.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,32.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,30.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,27.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,32.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,33.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,30.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,29.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,35.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,28.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,35.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,36.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,31.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,39.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,31.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,38.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,44.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,23.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,87.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,0.66
