Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,38.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,34.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,163.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,203.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,34.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,40.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,170.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,27.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,39.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,28.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,32.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,38.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,36.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,36.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,31.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,24.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,34.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,150.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,27.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,35.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,32.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.78
