Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,34.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,48.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,30.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,205.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,29.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,42.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,34.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,178.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,149.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,26.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,41.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,176.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,25.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,31.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,22.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,31.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,30.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,27.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,30.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,38.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,34.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,30.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,36.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,30.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,35.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,41.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,33.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
