Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,176.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,37.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,38.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,39.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,42.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,32.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,33.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,42.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,180.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,31.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,33.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,37.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,30.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,43.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,149.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,183.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,33.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,31.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,33.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,30.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,34.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,36.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
