Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,25.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,39.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,29.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,31.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,38.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,34.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,36.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,39.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,36.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,39.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,40.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,39.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,114.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,35.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,44.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,42.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,189.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,182.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,29.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,38.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,38.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,29.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,30.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,42.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
