Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,27.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,28.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,31.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,31.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,26.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,32.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,31.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,23.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,39.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,31.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,21.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,35.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,38.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,23.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,34.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,32.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,21.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,26.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,25.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,32.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
