Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,24.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,27.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,31.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,19.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,27.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,33.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,19.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,25.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,23.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,25.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,25.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,32.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,16.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,23.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,27.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,15.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,20.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,21.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,22.3
