Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,17.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,19.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,22.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,16.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,21.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,22.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,21.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,20.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,19.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,16.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,15.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,16.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,19.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,16.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
