Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,21.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,18.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,21.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,15.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,18.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,19.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,19.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,18.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,20.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,18.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,17.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,18.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,19.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,18.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
