Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,21.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,18.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,19.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,21.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,19.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,20.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,20.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,20.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,25.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,19.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,23.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,18.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,20.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,21.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,18.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,20.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,18.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,18.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
