Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,26.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,20.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,22.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,24.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,20.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,21.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,25.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,21.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,21.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,112.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,33.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,17.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,30.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,29.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,121.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,36.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,19.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,30.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,118.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,35.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,20.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,31.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,24.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,19.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,34.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,25.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,21.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,38.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,0.31
