Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,23.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,20.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,39.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,21.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,22.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,35.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,35.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,22.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,21.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,33.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,24.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,24.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,34.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,23.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,27.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,36.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,25.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,39.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.7
