Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,25.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,36.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,40.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,26.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,38.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,110.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,27.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,27.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,43.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,180.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,27.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,32.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,50.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,210.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,117.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,28.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,37.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,55.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,231.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,30.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,50.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,210.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,122.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,43.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,51.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,184.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,213.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,127.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,37.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,49.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,206.4
