Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,122.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,42.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,35.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,50.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,181.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,34.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,37.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,58.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,88.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,128.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,33.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,40.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,52.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,220.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,138.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,38.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,38.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,56.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,76.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,235.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,132.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,43.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,32.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,52.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,184.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,221.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,126.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,43.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,39.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,39.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,42.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,50.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,182.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,210.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
