Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,121.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,34.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,48.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,203.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,215.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,41.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,52.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,40.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,222.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,39.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,47.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,44.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,184.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,102.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,44.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,44.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,50.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,208.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,130.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,47.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,44.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,52.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,197.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,185.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,219.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,45.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,47.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,47.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,198.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,200.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,134.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,62.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,54.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,78.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,257.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,227.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
