Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,39.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,56.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,235.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,204.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,157.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,47.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,62.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,48.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,197.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,258.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,200.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,128.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,42.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,56.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,50.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,74.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,240.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,45.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,52.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,53.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,191.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,220.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,224.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,109.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,45.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,51.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,50.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,218.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,51.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,206.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,218.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,233.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,132.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,49.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,59.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,61.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,249.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,256.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,37.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,123.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,128.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,158.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,51.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,57.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,67.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,215.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,241.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,284.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
