Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,134.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,135.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,42.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,53.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,60.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,181.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,223.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,254.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,146.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,44.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,55.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,58.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,187.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,236.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,115.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,47.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,48.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,54.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,198.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,203.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,229.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,34.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,142.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,117.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,61.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,57.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,59.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,256.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,239.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,253.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,31.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,133.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,127.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,140.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,56.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,58.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,69.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,236.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,290.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,34.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,130.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,58.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,52.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,69.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,220.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,289.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,30.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,127.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,66.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,220.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,208.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,280.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,118.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
