Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,50.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,42.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,62.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,209.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,181.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,259.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,32.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,136.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,49.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,33.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,207.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,260.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,111.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,122.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,35.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,59.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,209.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,248.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,106.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,45.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,32.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,51.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,188.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,217.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,35.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,54.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,194.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,228.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,109.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,44.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,38.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,46.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,185.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,194.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,44.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,41.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,43.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,183.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,183.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,124.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,45.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,39.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,41.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,191.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
