Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,38.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,37.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,43.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,185.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,35.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,32.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,40.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,125.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,46.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,37.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,39.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,194.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,158.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,168.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,141.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,54.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,43.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,227.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,182.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,131.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,51.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,46.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,48.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,214.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,195.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,207.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,29.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,45.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,39.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,54.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,192.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,166.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,227.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,108.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,39.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,32.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,54.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
