Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,39.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,41.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,49.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,170.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,175.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,208.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,38.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,38.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,43.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,186.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,38.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,216.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,42.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,41.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,51.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,180.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,177.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,216.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,36.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,41.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,51.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,215.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,42.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,42.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,57.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,178.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,241.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,41.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,42.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,40.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,182.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,173.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,37.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,40.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,39.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,159.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,173.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
