Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,34.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,43.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,42.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,185.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,179.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,41.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,40.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,53.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,172.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,226.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,101.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,45.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,47.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,188.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,190.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,203.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,110.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,46.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,41.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,188.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,178.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,105.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,44.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,50.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,35.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,211.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,46.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,58.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,192.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,34.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,40.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,41.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,172.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
