Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,34.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,47.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,37.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,68.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,200.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,39.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,42.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,211.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,31.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,37.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,176.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,34.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,38.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,42.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,34.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,48.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,40.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,202.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,171.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,33.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,40.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,194.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,112.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,52.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,40.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,172.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,28.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,59.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,46.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,248.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,198.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.06
