Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,39.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,50.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,53.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,215.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,224.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,34.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,50.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,40.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,211.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,173.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,30.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,44.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,50.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,186.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,210.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,33.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,41.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,173.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,182.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,34.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,41.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,202.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,41.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,48.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,175.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,204.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,30.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,34.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,215.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
