Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,32.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,44.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,45.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,188.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,190.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,26.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,45.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,38.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,188.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,34.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,39.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,41.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,166.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,34.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,31.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,46.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,196.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,32.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,29.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,32.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,27.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,28.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,41.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,27.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,32.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,21.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,24.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
