Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,23.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,25.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,29.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,25.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,23.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,28.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,22.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,24.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,29.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,24.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,24.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,18.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,25.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,21.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,28.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,17.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,28.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
