Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,19.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,18.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,24.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,17.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,20.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,22.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,23.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,23.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,24.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,24.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,20.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,21.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,19.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,20.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,21.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,18.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,22.74
