Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,33.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,16.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,20.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,31.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,22.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,30.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,16.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,22.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,35.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,21.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,38.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,16.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,20.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,160.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,104.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,17.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,20.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,38.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,19.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,19.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
