Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,37.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,20.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,35.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,20.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,38.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,19.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,19.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,159.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,37.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,30.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,19.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,22.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,29.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,19.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,22.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,27.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,22.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,37.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,19.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,23.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,155.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
