Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,35.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,18.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,24.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,34.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,19.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,23.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,35.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,18.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,38.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,19.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,24.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,161.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,35.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,22.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,24.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,27.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,21.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,31.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,20.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,22.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
