Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,32.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,21.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,29.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,21.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,22.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,32.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,21.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,32.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,22.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,23.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,32.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,21.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,26.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,32.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,28.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,34.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,28.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,28.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,147.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,38.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,29.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,26.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
