Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,42.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,30.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,28.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,38.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,30.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,32.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,35.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,27.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,33.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,150.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,38.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,29.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,36.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,163.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,36.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,31.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,32.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,34.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,39.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,39.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,169.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,38.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,37.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,42.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,161.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,161.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,179.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
