Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,38.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,39.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,44.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,39.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,39.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,40.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,167.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,50.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,42.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,44.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,208.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,186.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,53.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,49.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,50.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,221.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,210.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,210.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,44.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,38.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,46.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,188.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,197.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,44.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,42.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,49.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,210.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,107.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,47.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,46.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,46.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,68.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,200.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,197.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,196.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,41.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,53.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,48.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,177.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,226.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,203.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
