Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,43.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,46.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,43.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,194.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,43.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,46.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,53.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,199.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,224.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,39.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,51.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,56.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,216.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,239.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,145.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,41.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,55.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,62.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,231.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,261.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,130.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,44.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,50.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,61.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,187.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,215.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,259.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,138.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,42.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,53.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,61.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,178.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,225.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,258.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,46.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,57.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,197.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,241.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
