Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,151.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,53.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,61.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,256.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,141.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,42.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,52.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,57.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,220.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,241.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,144.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,51.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,218.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,257.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,42.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,58.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,55.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,236.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,130.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,47.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,55.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,200.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,225.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,234.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,116.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,112.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,145.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,55.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,50.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,56.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,232.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,213.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,239.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,110.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,135.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,151.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,58.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,270.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,276.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,36.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,117.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,153.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,54.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,69.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,62.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,226.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,287.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,260.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
