Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,34.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,41.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,146.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,120.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,172.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,61.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,258.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,257.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,315.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,36.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,36.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,153.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,138.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,155.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,66.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,59.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,68.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,277.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,246.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,284.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,51.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,43.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,54.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,218.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,184.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,227.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,39.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,47.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,53.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,165.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,224.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,36.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,54.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,41.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,228.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,39.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,45.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,52.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,167.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,195.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,220.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,33.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,41.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,45.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,191.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
