Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,35.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,52.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,46.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,222.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,198.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,35.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,50.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,51.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,211.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,214.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,32.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,47.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,39.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,199.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,28.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,45.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,35.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,193.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,29.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,42.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,36.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,179.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,29.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,43.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,29.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,38.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,46.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,197.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,31.16
