Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,35.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,44.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,187.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,25.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,32.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,39.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,169.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,26.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,30.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,32.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,27.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,29.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,29.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,33.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,31.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,34.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,147.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,34.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,31.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,33.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,29.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,31.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,31.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,31.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,29.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,32.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
