Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,30.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,37.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,24.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,32.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,33.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,22.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,31.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,35.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,22.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,35.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,25.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,34.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,21.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,29.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,22.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,32.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
