Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,26.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,34.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,42.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,182.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,27.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,35.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,32.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,39.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,33.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,30.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,42.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,181.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,125.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,31.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,33.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,47.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,200.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,30.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,41.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,43.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,176.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,184.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,42.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,36.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,177.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,32.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,44.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,43.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,189.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,182.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
