Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,28.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,45.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,47.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,191.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,25.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,43.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,182.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,188.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,27.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,37.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,25.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,35.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,39.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,24.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,34.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,170.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,27.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,38.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,46.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,200.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,32.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,34.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,42.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
