Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,26.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,36.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,39.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,23.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,28.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,48.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,107.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,26.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,30.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,188.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,31.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,34.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,37.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,147.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,33.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,35.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,33.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,143.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,27.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,33.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,32.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,37.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,34.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,27.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,43.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,37.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,186.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
