Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,27.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,42.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,37.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,162.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,24.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,39.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,26.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,38.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,34.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,29.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,37.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,34.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,37.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,37.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,30.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,40.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,33.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,30.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,38.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,35.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,164.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
