Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,27.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,34.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,29.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,28.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,40.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,27.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,32.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,33.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,23.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,29.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,36.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,24.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,27.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,34.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,22.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,29.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,37.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,160.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,19.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,32.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,33.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,24.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,30.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,5.1
