Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,20.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,25.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,36.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,23.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,33.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,21.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,31.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,28.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,35.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,20.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,26.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,38.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,17.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,25.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,32.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,20.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,30.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
