Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,15.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,18.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,26.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,17.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,19.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,25.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,24.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,19.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,24.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,19.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,20.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,22.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,20.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,18.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,21.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,20.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,23.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,23.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,21.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,23.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,16.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,22.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
