Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,35.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,15.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,20.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,148.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,33.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,16.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,20.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,26.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,16.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,19.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,26.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,16.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,28.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,17.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,26.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,18.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,20.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,27.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,17.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,21.53
